Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
