Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
