Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
