Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
