Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
