Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
