Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
