Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
