Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
