Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
