Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
