Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
