Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
