Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.4
