Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
