Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
