Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
