Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
