Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
