Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
