Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
