Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
