Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
