Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
