Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
