Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
