Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
