Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
