Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
