Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
