Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
