Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,77.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
