Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,98.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
