Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
