Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
