Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
893253,SOUTH VIEW DRIVE CLARBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
